Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.55
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.74
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.4
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
333869,Torr Home No 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.36
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333869,Torr Home No 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.69
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.17
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
