Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333869,Torr Home No 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333869,Torr Home No 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
