Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
