Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
