Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
