Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
