Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.71
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
