Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.97
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.6
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
333869,Torr Home No 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.66
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.7
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333869,Torr Home No 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
333869,Torr Home No 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.15
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.97
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.62
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333869,Torr Home No 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.95
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
