Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.03
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
333869,Torr Home No 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.52
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.4
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.89
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
333869,Torr Home No 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.73
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.15
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
333869,Torr Home No 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.72
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.7
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333869,Torr Home No 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.57
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
333869,Torr Home No 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.43
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
333869,Torr Home No 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.4
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.2
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
