Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
333869,Torr Home No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.64
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.05
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
333869,Torr Home No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.29
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
333869,Torr Home No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.65
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
333869,Torr Home No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.5
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
333869,Torr Home No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.32
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.2
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
333869,Torr Home No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.92
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
