Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
333869,Torr Home No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.14
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
333869,Torr Home No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.36
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.3
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
333869,Torr Home No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.88
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.9
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
333869,Torr Home No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.28
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.3
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
333869,Torr Home No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.87
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.94
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.89
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
333869,Torr Home No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.37
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.6
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
333869,Torr Home No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,30.37
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.29
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
333869,Torr Home No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.79
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.96
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.9
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
