Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
333869,Torr Home No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.34
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,29.68
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.32
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.5
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
333869,Torr Home No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.89
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.07
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.1
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,14.2
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
333869,Torr Home No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,31.23
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.0
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.0
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
333869,Torr Home No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.04
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
333869,Torr Home No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.88
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.42
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.53
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
333869,Torr Home No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.67
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.67
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.14
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.9
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
333869,Torr Home No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.62
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
333869,Torr Home No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.61
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.91
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
