Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
333869,Torr Home No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.13
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
333869,Torr Home No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.09
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
333869,Torr Home No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.26
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.14
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
333869,Torr Home No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.56
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.59
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333869,Torr Home No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.35
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
333869,Torr Home No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.21
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.23
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
