Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333869,Torr Home No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333869,Torr Home No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
333869,Torr Home No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.61
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.66
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
