Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.99
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333869,Torr Home No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.29
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333869,Torr Home No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333869,Torr Home No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
