Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333869,Torr Home No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.33
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333869,Torr Home No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
333869,Torr Home No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333869,Torr Home No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
333869,Torr Home No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.3
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
