Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.76
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.91
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333869,Torr Home No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333869,Torr Home No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
