Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333869,Torr Home No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.87
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.67
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.94
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
