Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333869,Torr Home No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333869,Torr Home No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333869,Torr Home No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.46
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
333869,Torr Home No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333869,Torr Home No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.52
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
333869,Torr Home No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.23
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
