Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.55
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333869,Torr Home No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.01
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.21
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
