Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
