Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
