Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.2
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.2
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
