Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
