Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
