Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.25
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
333869,Torr Home No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.26
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.92
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.5
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
