Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
333869,Torr Home No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.7
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
333869,Torr Home No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.94
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333869,Torr Home No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.17
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333869,Torr Home No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.26
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333869,Torr Home No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.69
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.3
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
333869,Torr Home No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.95
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
333869,Torr Home No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.42
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
333869,Torr Home No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.25
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.68
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
