Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.73
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.62
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.18
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.49
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.11
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.1
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
333869,Torr Home No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.41
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.8
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.3
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
333869,Torr Home No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.99
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.52
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.62
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.2
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
333869,Torr Home No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.74
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.3
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.85
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
333869,Torr Home No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.6
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.91
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.1
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
333869,Torr Home No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.42
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.3
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
333869,Torr Home No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.4
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.82
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
