Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
333869,Torr Home No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.87
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.16
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.53
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.9
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
333869,Torr Home No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.04
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.26
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.2
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
333869,Torr Home No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.56
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.72
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
333869,Torr Home No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.09
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
333869,Torr Home No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.15
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.2
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.0
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
333869,Torr Home No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.5
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.92
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.45
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333869,Torr Home No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.85
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.3
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.74
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
333869,Torr Home No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.01
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.12
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.82
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.0
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
