Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
333869,Torr Home No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.82
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.09
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.43
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
333869,Torr Home No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.6
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.55
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.14
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
333869,Torr Home No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.5
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.63
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.8
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
333869,Torr Home No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.76
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
333869,Torr Home No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.35
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.62
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
333869,Torr Home No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.92
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.18
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
333869,Torr Home No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.74
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.46
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.85
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
