Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
333869,Torr Home No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.41
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
333869,Torr Home No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.44
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
333869,Torr Home No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.79
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
333869,Torr Home No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333869,Torr Home No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.05
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.22
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
