Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.92
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.64
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
