Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.78
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.21
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333869,Torr Home No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333869,Torr Home No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.8
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.32
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.17
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
