Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.54
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.39
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
