Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.11
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.55
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333869,Torr Home No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
333869,Torr Home No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.18
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
