Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.9
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333869,Torr Home No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.52
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.33
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.9
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.99
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.8
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
