Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
333869,Torr Home No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.56
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
333869,Torr Home No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.99
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
333869,Torr Home No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
333869,Torr Home No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.57
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
333869,Torr Home No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.68
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
333869,Torr Home No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.86
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.14
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
333869,Torr Home No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.48
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333869,Torr Home No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.18
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
