Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
333869,Torr Home No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.83
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
333869,Torr Home No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
333869,Torr Home No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.34
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.8
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
333869,Torr Home No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.09
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.29
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
333869,Torr Home No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.49
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333869,Torr Home No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
