Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333869,Torr Home No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
333869,Torr Home No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.47
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333869,Torr Home No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
