Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
