Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.42
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.58
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
