Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.43
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.77
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333869,Torr Home No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.22
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.53
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
