Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.64
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
333869,Torr Home No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.42
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.11
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
