Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
333869,Torr Home No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.79
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.97
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
333869,Torr Home No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.95
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
333869,Torr Home No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.13
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
333869,Torr Home No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.19
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.81
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
333869,Torr Home No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.03
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
333869,Torr Home No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.83
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.56
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.7
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
333869,Torr Home No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,27.43
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.3
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
333869,Torr Home No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,25.4
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
