Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
333869,Torr Home No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.67
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333869,Torr Home No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.78
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.66
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.41
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.71
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.11
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
333869,Torr Home No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.74
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.4
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333869,Torr Home No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.02
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.29
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.3
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
333869,Torr Home No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.96
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.33
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.17
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
