Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.6
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.29
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.99
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
333869,Torr Home No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.88
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.14
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333869,Torr Home No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.71
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.14
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.3
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333869,Torr Home No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.67
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.97
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333869,Torr Home No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.42
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
333869,Torr Home No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.65
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.54
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.1
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
333869,Torr Home No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.17
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.86
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.9
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
333869,Torr Home No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.94
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.17
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.71
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.67
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
