Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333869,Torr Home No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.06
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.83
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
333869,Torr Home No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.15
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.09
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.2
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
333869,Torr Home No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.66
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.37
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.37
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333869,Torr Home No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.99
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.36
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
333869,Torr Home No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.88
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.97
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.81
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
333869,Torr Home No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.94
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
