Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
333869,Torr Home No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.91
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.7
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.72
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
