Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.83
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.2
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333869,Torr Home No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.36
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333869,Torr Home No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
