Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.3
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333869,Torr Home No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333869,Torr Home No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
333869,Torr Home No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.76
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.76
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333869,Torr Home No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.31
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.7
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
333869,Torr Home No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.06
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.7
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333869,Torr Home No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
