Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333869,Torr Home No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.52
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333869,Torr Home No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.28
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
333869,Torr Home No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.15
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
333869,Torr Home No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.84
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
333869,Torr Home No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.58
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.16
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.7
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
333869,Torr Home No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.45
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.76
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
