Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.02
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.92
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
333869,Torr Home No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.6
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333869,Torr Home No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.92
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.66
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.96
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.61
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.9
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
333869,Torr Home No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.26
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
333869,Torr Home No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.66
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.44
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
333869,Torr Home No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.51
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.6
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
