Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
333869,Torr Home No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.7
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.7
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.77
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.09
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333869,Torr Home No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.5
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.41
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333869,Torr Home No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.22
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.98
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.8
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
