Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
333869,Torr Home No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.59
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.9
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
333869,Torr Home No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.75
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
333869,Torr Home No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.29
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.23
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.0
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333869,Torr Home No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.74
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.41
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.96
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.1
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333869,Torr Home No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.2
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333869,Torr Home No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.16
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
