Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.3
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.4
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.63
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.5
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.6
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.7
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
