Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.8
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.9
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.52
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.69
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
