Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
