Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.2
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
