Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.8
