Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.37
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.44
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333869,Torr Home No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.77
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
