Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.99
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.97
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.95
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333869,Torr Home No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333869,Torr Home No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.26
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.83
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
333869,Torr Home No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.5
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
