Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
333869,Torr Home No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.13
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
333869,Torr Home No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.37
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.2
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333869,Torr Home No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.2
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333869,Torr Home No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.64
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.25
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.28
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.19
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.1
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.61
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.54
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
333869,Torr Home No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
