Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.29
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.0
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
333869,Torr Home No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.72
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333869,Torr Home No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.9
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.67
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.9
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
333869,Torr Home No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.99
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.59
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.55
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333869,Torr Home No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.02
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.74
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.8
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
333869,Torr Home No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.53
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.7
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
333869,Torr Home No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
333869,Torr Home No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.72
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.03
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
