Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
333869,Torr Home No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.66
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.93
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.94
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.5
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
333869,Torr Home No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.49
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.76
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.75
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
333869,Torr Home No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.34
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.35
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.4
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.4
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
333869,Torr Home No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.69
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.54
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
333869,Torr Home No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.29
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.22
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.3
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
333869,Torr Home No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.68
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.05
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.2
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
333869,Torr Home No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.71
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.97
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.3
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.17
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.1
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
333869,Torr Home No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.14
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.49
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.7
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
